Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,75.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,15.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,8.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,72.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,19.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,62.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,77.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,12.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,20.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,55.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,79.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,22.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,23.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,55.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,80.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,21.87
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,9.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,65.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,81.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,23.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,12.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,21.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,6.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,67.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,23.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,20.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,72.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,81.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
