Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,24.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,12.95
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,17.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,7.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,86.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,88.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,11.82
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,12.23
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,8.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,88.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,87.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,24.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,12.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.78
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,9.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,91.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,87.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,24.4
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,13.85
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,8.86
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.65
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,102.0
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
844289,HIGH ERCALL - HIGH ERCALL,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
